Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90378
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.785
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,53.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,91.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,151.5
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,178.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,198.25
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91281
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85733
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,56.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,86.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,191.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,149.5
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89929
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85745
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,117.12
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,148.38
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,193.62
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91159
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88501
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84466
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,56.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,98.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,150.5
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94092
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91144
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81451
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
