Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,99.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,130.5
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,174.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,230.62
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,147.88
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,188.75
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91855
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82464
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,56.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,89.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,209.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,137.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,186.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95938
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79815
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,63.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,100.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,173.88
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,244.62
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,179.12
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,231.62
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,92.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9473
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8331
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,116.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,166.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,247.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,206.5
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,180.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,272.12
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93652
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84881
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
