Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,98.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,227.62
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,240.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,236.75
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8399
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,110.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,199.38
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,229.12
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,103.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,76.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89743
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,115.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,127.62
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,147.12
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,225.75
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,187.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,266.25
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,90.38
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79709
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,63.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,121.25
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,251.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,195.12
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,272.5
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,49.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,108.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,82.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89569
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
