Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,66.88
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,144.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,150.38
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,221.75
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,293.12
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,95.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,129.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,160.12
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,273.5
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,152.5
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,253.5
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,223.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,299.5
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,106.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,56.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,151.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,268.88
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,158.25
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,230.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,336.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,99.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94165
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,118.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,172.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,270.38
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,169.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,223.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,305.38
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,132.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,255.88
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,295.12
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
