Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,231.75
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,321.38
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,91.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90817
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,62.5
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,182.5
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,231.75
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,274.88
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,202.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,325.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,172.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,208.88
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,299.12
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,61.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,144.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,201.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,121.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,190.38
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,295.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,115.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9013
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9212
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,70.62
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,142.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,123.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,286.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
