Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,120.12
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,76.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92282
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88498
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,139.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,156.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,229.88
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,178.38
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,282.25
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91897
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,119.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,71.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87335
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,142.75
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,129.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,204.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,198.62
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,262.12
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91479
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96246
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,97.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85821
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,122.88
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,247.62
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90155
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80801
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78735
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,102.25
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92218
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
