Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83481
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81515
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,171.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,210.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91769
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86148
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80972
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,190.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,209.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89944
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81579
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80276
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,168.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,174.75
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9061
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93698
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82345
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77105
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,97.25
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
