Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.38
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90021
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76403
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91672
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83813
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,81.25
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,195.38
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79077
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,205.38
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89303
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,190.5
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94855
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,75.25
