Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79895
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93933
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,105.75
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,175.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83606
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,120.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,234.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.25
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77456
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,95.25
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,209.5
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78366
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,96.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,209.62
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94061
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
