Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8363
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,92.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,120.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,205.38
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81286
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,112.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,203.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,220.75
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91492
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82556
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,105.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,119.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,207.88
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,117.12
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,212.5
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87057
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,101.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8996
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87823
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,54.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,136.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,230.88
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90286
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9285
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
