Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92035
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,150.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,202.75
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94977
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,103.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,134.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,152.25
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,126.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,164.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,244.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,245.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,86.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96002
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,64.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,149.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,192.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,280.38
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,262.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
