Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,118.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,181.5
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,171.88
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,242.12
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82025
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,165.62
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,187.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,282.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,220.88
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93292
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93045
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.44
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7723
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,140.38
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,110.75
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91565
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86694
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,132.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,223.88
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65908
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
