Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,53.12
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,119.5
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,133.88
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,128.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,202.75
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89352
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.31
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50729
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,51.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,121.62
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,209.5
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,88.75
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83877
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92651
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,51.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,120.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,245.12
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,98.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,234.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,82.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
