Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,110.75
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9274
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94427
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,90.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92822
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83319
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,66.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,142.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,149.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,229.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,193.75
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92068
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,89.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88452
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78228
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,75.12
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,129.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,137.25
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,234.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93475
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85663
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78918
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,65.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,134.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,118.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,168.88
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,238.25
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9071
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9378
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.88
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91366
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88605
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7536
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83526
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
