Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,64.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,136.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,120.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91739
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92947
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90185
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,56.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,120.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,209.12
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,89.5
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88461
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,66.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,127.88
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,131.5
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,233.12
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9328
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85983
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,93.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,138.75
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,198.12
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90954
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93457
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91421
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92313
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82635
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,168.38
