Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91772
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9426
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73541
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,99.75
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93423
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85986
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86783
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76626
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,105.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,178.38
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.94
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94012
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91785
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89261
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6921
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,126.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,187.25
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70169
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,90.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,174.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,177.5
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
