Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94491
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88592
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89166
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69198
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88992
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,167.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89364
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80313
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,142.62
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8836
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89129
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8941
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,113.12
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,174.25
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
