Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89337
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87481
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,90.5
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,161.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,179.62
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9321
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91479
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85794
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,184.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,173.12
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90991
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87247
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91189
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,98.75
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93899
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89465
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86871
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,96.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9313
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96539
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94302
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
