Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89203
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88675
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82956
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,102.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93191
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83758
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86313
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89142
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92792
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86401
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86184
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77023
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92306
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96072
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91839
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,104.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88629
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89352
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.44
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81726
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,104.88
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95538
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
