Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88647
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92758
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80871
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,146.88
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91272
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84253
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86847
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83517
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,94.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,158.38
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8537
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90967
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90729
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86847
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82388
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76379
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,66.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.923
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92593
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8609
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82089
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91299
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81164
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91278
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89905
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
