Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83877
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8695
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78488
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80487
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88229
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,56.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,91.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89126
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86456
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82254
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82736
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93741
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83377
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89889
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8403
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87292
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67498
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89868
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88177
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82171
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93912
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77566
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77063
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.31
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9342
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79107
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87387
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92325
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94549
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83563
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84393
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
