Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85357
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93527
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85791
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8865
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94446
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82351
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84817
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81183
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86505
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92657
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86078
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82593
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94107
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79855
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78497
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82803
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92761
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,53.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86538
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90811
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79867
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89999
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73681
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.94
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76318
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90063
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.63
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76709
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94723
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79702
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91229
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7145
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
