Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78714
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82538
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83008
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88186
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75879
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78375
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73831
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85821
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77166
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91916
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78015
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82803
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81048
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88251
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88251
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89505
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80243
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9368
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84457
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93121
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72024
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85742
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9125
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81906
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87439
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94772
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76507
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80722
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89014
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83996
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
