Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,87.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79107
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91525
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80301
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8385
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77649
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7977
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73642
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87173
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80856
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86929
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81588
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90765
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82403
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77737
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9295
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9491
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78006
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90359
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86361
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70935
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94199
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86569
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94247
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81375
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76052
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91443
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79855
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
