Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91928
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86166
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93823
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.44
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79644
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75833
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.44
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89895
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71646
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,80.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9422
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91031
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89166
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75241
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94208
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82858
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8789
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80792
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,81.62
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88385
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90378
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83734
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9133
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81762
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84186
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8865
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77252
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90698
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83334
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89572
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9227
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80267
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81387
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88672
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86072
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
