Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87201
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92514
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85287
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91916
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79861
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73147
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89242
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69354
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93506
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,122.5
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86514
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84311
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82174
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90665
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80508
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82376
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86679
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,89.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85251
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85144
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82184
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88882
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73169
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82531
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82351
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80865
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88003
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92361
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8327
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,75.75
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
