Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91604
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89953
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87304
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86014
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90259
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92267
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77527
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79818
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84817
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.81
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77298
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84521
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86111
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91577
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82156
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80697
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85516
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94208
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81082
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85892
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90509
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72219
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88992
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86477
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73556
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81039
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88272
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.19
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77438
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90994
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89526
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92926
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
