Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84949
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93741
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83719
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77102
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73925
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91446
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91952
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92404
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85577
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93252
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83328
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.759
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.94
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80172
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,76.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,107.88
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89264
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85254
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91864
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8436
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8139
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9061
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81579
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92319
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.867
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79251
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93158
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89114
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89709
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84982
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83737
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87039
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
