Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.56
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81332
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90005
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88382
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90622
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81949
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91806
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79077
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84372
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87909
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91312
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92303
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78994
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81134
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84552
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86987
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91229
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90277
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,156.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85528
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92364
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82214
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89859
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83783
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88894
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91733
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76455
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
