Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90143
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92044
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93481
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91894
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86487
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84356
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82693
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89108
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89902
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91882
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86038
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93005
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82324
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87802
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89718
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,102.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,151.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89075
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87005
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88779
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92844
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93017
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92917
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81622
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86056
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
