Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88458
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80215
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,72.62
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80212
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9216
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88931
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.824
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91812
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8699
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81515
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88919
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89563
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86581
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77633
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,57.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,98.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,92.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88565
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85675
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91565
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85266
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84723
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85266
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88006
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9216
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
