Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85882
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.94
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80826
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77618
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93136
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90854
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90497
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90787
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79614
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92203
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8627
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86923
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76193
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9331
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85901
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89007
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83398
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9256
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92139
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91595
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86999
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94699
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86386
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
