Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87918
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81848
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84149
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93841
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8974
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91711
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8269
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83426
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,142.38
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,131.25
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92456
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94427
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75326
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91516
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,138.25
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93646
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89679
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.69
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93039
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86191
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,152.62
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88864
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
