Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92425
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76422
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90735
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85943
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,93.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91571
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8096
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,52.25
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,161.5
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,197.88
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92926
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8753
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,56.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,114.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,161.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,229.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86456
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
