Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,58.25
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,106.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,195.5
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9223
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82763
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,56.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,194.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,169.88
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84353
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,101.88
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,111.38
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,170.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,75.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85681
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,57.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,98.75
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,174.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,169.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93011
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92001
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87979
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
