Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,58.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,104.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,175.38
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,206.25
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,83.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9274
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91809
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89358
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,214.38
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86288
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,73.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,125.12
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,246.75
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,191.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93552
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85934
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,61.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,109.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,123.25
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,178.5
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,258.12
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92398
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85165
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,62.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,105.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,125.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
