Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,231.12
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,204.62
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85965
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,62.62
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,111.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,186.12
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,224.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93167
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88418
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,58.5
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,219.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87945
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,57.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,95.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,190.5
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,225.25
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89355
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,56.75
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,150.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,158.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,226.5
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
