Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89078
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,61.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,181.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,254.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,160.25
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92651
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,62.12
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,115.25
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,277.38
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,224.88
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,56.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,109.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,226.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,154.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,228.12
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,257.62
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96152
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,58.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,247.38
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,214.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
