Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,91.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,180.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,261.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,177.62
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,222.12
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,61.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,117.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,147.75
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,277.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,252.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,248.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,99.12
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,246.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,247.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,179.88
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,56.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,90.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,153.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,171.25
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,233.62
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,253.38
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
