Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9111
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,108.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,196.75
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,280.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,229.25
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,275.88
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,172.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,112.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,189.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,240.75
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,179.12
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,270.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91046
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,99.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,162.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,259.62
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,161.88
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,55.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,138.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,163.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,267.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,224.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,207.88
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93957
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
