Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,60.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,123.12
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,160.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,244.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,104.5
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,104.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,191.75
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88803
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,89.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,203.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,194.25
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91562
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97226
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
