Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88122
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,78.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89618
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94534
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88302
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92093
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90784
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,106.75
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,105.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93454
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95157
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94363
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8385
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89154
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,52.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,99.38
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90426
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9248
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
