Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8938
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88962
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,108.25
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,185.12
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93497
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83911
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89575
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94211
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92251
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76104
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76431
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92132
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90115
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61614
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66845
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95163
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90976
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83093
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
