Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80075
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96005
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93106
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94022
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75259
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69552
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72262
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89957
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90814
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85614
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85202
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5516
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56698
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,112.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93414
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86252
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-74.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86914
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.565
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87066
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,94.38
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,164.12
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.918
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87655
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,80.25
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70932
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6101
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83218
