Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,100.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92782
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.44
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59289
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48363
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88962
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,108.88
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,180.75
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93887
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.94
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80887
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74646
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,186.12
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92892
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94736
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,114.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95035
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72479
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8277
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90179
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90057
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
