Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,104.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,167.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87594
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91333
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90741
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84274
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89746
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79104
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.12
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5704
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89883
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,105.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87042
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.81
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50152
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85226
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62338
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,149.88
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,225.88
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8103
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81118
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87497
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32375
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81292
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
