Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,135.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95004
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81988
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9465
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67486
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82531
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08791
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84463
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,58.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,140.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94488
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85052
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,80.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,98.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.19
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20085
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69235
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39071
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,64.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,140.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,171.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90054
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,108.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.69
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04897
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92453
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84436
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-154.13
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.48763
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85983
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,69.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,141.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,146.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93408
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9321
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81311
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78561
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,111.38
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,188.25
