Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94314
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91257
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8941
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89294
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83291
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,102.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.923
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8789
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85379
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,80.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69311
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83621
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39937
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76629
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,127.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,168.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8822
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90491
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76568
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82367
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.157
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89917
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,56.5
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,105.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93866
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92639
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73028
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,88.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6506
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88605
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04427
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,109.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,139.5
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
