Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88559
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5046
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8294
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,93.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,161.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88537
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9147
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89654
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64855
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77127
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,122.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89953
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83944
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04448
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,121.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,165.25
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90774
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87961
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-152.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16536
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,119.88
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
