Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79031
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.69
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50805
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,108.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95492
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91925
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87903
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75872
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1371
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71756
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93378
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79831
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69833
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93664
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86236
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79284
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,148.38
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91055
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
