Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67965
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88321
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93152
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83435
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,106.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,174.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87527
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90564
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87945
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72738
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,222.66
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,220.91
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,221.95
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,109.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91492
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,107.5
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92615
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86435
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95041
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,76.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,82.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
