Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85434
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86032
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94998
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84442
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85452
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,107.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93622
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92554
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95343
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.06
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82449
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,116.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89007
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91028
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8085
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95352
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
