Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84906
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83423
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90539
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91119
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,148.12
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86078
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90942
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94604
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9183
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91873
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89471
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88232
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90579
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
