Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88995
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9071
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90018
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,100.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,192.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95557
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93027
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90295
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.905
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86957
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83502
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,154.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89197
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90094
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90848
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83581
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,89.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,149.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89071
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89004
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83621
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
