Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,133.5
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92697
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92978
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91788
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83111
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81585
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82882
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92435
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91693
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8367
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8164
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7586
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,143.88
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91366
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91809
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87012
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68478
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,118.25
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9559
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87552
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80914
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71875
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77673
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
