Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,134.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87338
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84817
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7182
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77359
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91333
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79272
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94766
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86194
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84341
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73581
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82382
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,117.88
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8295
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8211
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79062
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7861
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75451
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82922
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89792
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75186
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8396
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86114
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75906
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79605
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
