Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.94
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8446
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90246
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78241
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78985
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82339
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68026
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76931
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85663
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89822
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75735
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94504
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78152
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92752
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8977
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60015
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82693
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86926
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88324
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73449
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92367
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84851
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86615
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71066
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69049
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89435
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9032
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83044
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80285
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81933
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.94
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6311
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76281
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
