Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88507
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81848
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7821
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80264
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.56
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67584
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72564
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9129
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79443
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8472
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80902
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79925
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81497
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90686
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77493
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7976
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76724
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82129
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76477
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,112.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,164.12
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92724
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8887
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78759
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8323
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93793
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80008
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82162
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79727
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92694
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87164
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
