Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.56
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72006
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84833
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80609
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7861
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83194
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,91.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95093
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85623
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81707
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80963
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83456
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66445
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67709
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86621
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67675
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80414
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79559
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62408
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71704
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88122
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89172
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.81
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82016
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91989
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84631
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7193
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68225
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66094
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.38
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87063
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
