Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72653
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80298
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9389
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85608
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.31
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70132
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77041
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87805
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86746
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80121
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.38
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6983
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74481
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,127.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93368
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86011
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8428
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93677
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83676
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72897
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86148
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,104.75
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89035
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86868
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83682
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.18
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78851
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75995
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83499
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.44
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69174
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74936
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93335
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87301
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79736
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93954
