Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79858
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76071
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70712
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81588
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87417
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86615
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.13
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81634
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91641
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83139
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93292
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83639
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88351
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75396
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91299
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86886
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75979
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92892
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7644
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85418
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75192
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91064
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86999
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77444
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92795
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84732
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9259
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84897
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89105
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79706
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,77.75
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91537
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87247
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90796
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79107
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92847
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
