Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9032
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84408
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.31
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88971
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80703
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87436
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87225
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79995
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80423
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81076
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8743
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82986
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,113.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94943
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84244
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87079
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79629
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86319
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81317
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85827
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68035
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,76.25
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90603
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83755
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90503
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77578
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89963
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89899
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86264
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77182
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92154
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86038
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91171
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86792
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84543
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
