Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8454
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90796
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73608
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.63
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8869
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81381
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76468
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85693
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87481
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88589
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79638
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94708
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88904
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81268
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81656
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91308
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87298
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85171
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85339
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79345
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8768
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87326
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.19
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7304
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94528
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84509
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86828
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85959
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77801
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88968
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91156
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.807
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88302
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
