Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83325
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78595
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88248
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79077
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89447
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79745
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88632
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70074
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8807
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85742
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9155
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91656
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83465
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.12
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8139
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,95.5
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,93.12
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,135.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96497
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94745
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8414
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87359
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.81
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89364
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79629
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.879
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92947
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88852
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89075
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87488
